Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91327
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97662
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91354
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-67.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01415
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81765
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93133
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,75.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,76.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,116.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,117.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,104.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,105.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91421
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93323
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.80694
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (Min),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (Max),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (Min),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (Max),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (Min),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (Max),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92438
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94342
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97372
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,40.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94598
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9729
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92288
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08647
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83215
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9339
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,64.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,65.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,80.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,83.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,67.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,67.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87884
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95825
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90979
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (Min),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (Max),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (Min),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (Max),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (Min),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95322
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92605
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96338
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93539
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93701
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92346
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-75.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.07
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01781
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78024
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93774
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,70.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,70.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,70.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,71.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,72.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,73.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8995
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95639
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94482
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (Min),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (Max),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (Min),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (Max),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (Min),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (Max),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.07
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96683
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91174
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98105
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,42.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,42.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,42.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94412
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97357
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92673
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-138.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.03401
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8197
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94168
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
