Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,78.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,78.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,76.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,77.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,89.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,89.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91055
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93204
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8985
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (Min),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (Max),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (Min),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (Max),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (Min),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (Max),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94952
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92468
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97693
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,38.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,41.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94269
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97604
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92364
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-87.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.03447
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79068
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9364
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,77.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,77.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,82.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,83.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,82.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,83.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91678
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95843
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.82501
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (Min),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (Max),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (Min),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (Max),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (Min),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (Max),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97604
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93115
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97049
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,52.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94943
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97159
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94482
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-169.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04967
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83246
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93002
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,93.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,93.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,85.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,86.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,76.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,76.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92654
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94842
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81894
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (Min),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (Max),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (Min),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (Max),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (Min),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (Max),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96967
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92602
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96725
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,49.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,49.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95575
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93204
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91995
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-78.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07555
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84582
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92923
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,90.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,90.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,74.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,74.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,74.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,74.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95041
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98312
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86505
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (Min),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (Max),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (Min),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (Max),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (Min),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (Max),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98337
