Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94183
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95666
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,68.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,68.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95499
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97403
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90253
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-76.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09575
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80304
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93902
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,119.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,119.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,99.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,99.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,71.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,71.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94961
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98981
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92575
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (Min),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (Max),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (Min),A,41.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (Max),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (Min),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (Max),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97223
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95703
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96851
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93661
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96976
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92053
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-91.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.07
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.00294
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84811
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93411
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,94.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,94.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,118.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,118.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,86.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,86.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89541
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94781
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93518
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (Min),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (Max),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (Min),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (Min),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (Max),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98254
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91604
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98361
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,68.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,68.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,52.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,52.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95309
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99524
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93716
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,58.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-72.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.00194
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78116
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93085
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,107.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,107.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,110.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,111.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,103.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,103.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89886
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95331
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90024
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (Min),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (Max),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (Min),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (Max),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (Min),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (Max),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99524
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95874
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98202
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,119.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,119.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,119.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,49.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,49.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94916
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98523
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92596
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-50.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17809
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84118
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9397
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
