Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,157.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,158.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,107.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,107.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,97.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,97.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92822
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95087
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92227
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (Min),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (Max),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (Min),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (Max),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (Min),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (Max),A,26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97601
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91614
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97504
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,52.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94562
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9494
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96069
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-62.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13802
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87881
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95962
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,93.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,94.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,76.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,76.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,103.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,104.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93194
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97366
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92676
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (Min),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (Max),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (Min),A,26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (Max),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (Min),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (Max),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96899
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94159
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99231
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,73.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,73.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91818
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93414
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91678
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-60.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.02547
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89517
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95398
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,87.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,88.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,94.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,94.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,120.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,121.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96301
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98062
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88916
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (Min),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (Max),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (Min),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (Max),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (Min),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (Max),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98215
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92895
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9675
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,68.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,69.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,40.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,40.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94894
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96497
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96713
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23897
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88083
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95422
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,114.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,115.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,97.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,97.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,93.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,96.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95193
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97455
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9508
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
