Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (Min),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (Max),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (Min),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (Max),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (Min),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (Max),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97754
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94314
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97116
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,60.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,60.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,40.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,44.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,12.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93854
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92551
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-104.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08287
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87784
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94656
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,108.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,109.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,102.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,103.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,102.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,103.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97317
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95004
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94736
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (Min),A,44.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (Max),A,44.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (Min),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (Max),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (Min),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (Max),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98544
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93582
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96847
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,75.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,75.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,38.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,44.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,44.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,14.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93845
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9646
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97104
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,27.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16472
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88305
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94055
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,133.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,133.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,87.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,87.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,114.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,114.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95657
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95352
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96435
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (Min),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (Max),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (Min),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (Max),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (Min),A,41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (Max),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95679
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93298
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98785
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,47.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,70.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,71.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94809
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97842
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99176
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,56.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,56.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,27.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.04533
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90716
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94769
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,96.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,96.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,95.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,96.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,170.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,170.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95291
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95627
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9267
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (Min),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (Max),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (Min),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (Max),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (Min),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (Max),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95651
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93945
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98724
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,65.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,65.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94269
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94253
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93454
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
