Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-105.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14653
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89966
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94122
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,97.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,97.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,82.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,82.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,116.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,116.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9714
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95612
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96249
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (Min),A,48.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (Max),A,54.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (Min),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (Max),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (Min),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (Max),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9805
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95712
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97305
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,74.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98694
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95792
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92816
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-43.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.25249
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90066
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94659
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,133.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,151.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,94.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,95.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,103.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,103.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97186
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95337
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95541
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (Min),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (Max),A,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (Min),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (Max),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (Min),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (Max),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97299
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98419
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98544
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,57.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,58.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,73.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,73.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,61.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,61.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95389
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97967
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94772
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,14.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,14.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-53.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08742
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92163
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94528
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,123.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,123.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,128.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,128.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,112.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,115.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95737
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99435
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87436
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (Min),A,44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (Max),A,44.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (Min),A,55.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (Max),A,55.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (Min),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (Max),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97922
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96588
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96173
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,65.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,65.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,50.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,50.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,43.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,43.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96088
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98227
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98138
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,40.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-44.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1458
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8884
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94861
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,123.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,123.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,140.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,140.88
