Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,84.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,84.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95923
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97217
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92297
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-86.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10347
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87201
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9516
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,152.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,152.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,113.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,113.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,141.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,141.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97763
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9874
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95145
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (Min),A,45.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (Max),A,45.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (Min),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (Max),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (Min),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (Max),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98666
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97922
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99069
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,68.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,68.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,77.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,77.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,77.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,83.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,83.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,83.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98715
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98062
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99677
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,82.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,82.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-161.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.0613
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90069
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93332
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,138.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,138.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,151.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,151.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,202.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,202.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.43
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96616
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98209
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98083
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (Min),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (Max),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (Min),A,34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (Max),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (Min),A,53.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (Max),A,53.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99661
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9812
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98532
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,131.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,131.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,131.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,78.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,78.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,78.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,103.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,103.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,103.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95276
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9856
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97421
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,51.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,52.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-85.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11098
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85821
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93747
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,179.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,179.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,163.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,165.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,186.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,186.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93805
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98093
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89358
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (Min),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (Max),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (Min),A,33.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (Max),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (Min),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (Max),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99182
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97549
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99118
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,101.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,101.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,101.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,67.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,68.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,92.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,93.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,93.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95236
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99408
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97308
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,70.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,70.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-95.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05483
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90433
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93957
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
