Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,148.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,148.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,172.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,172.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,158.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,159.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98682
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98465
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95795
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (Min),A,60.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (Max),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (Min),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (Max),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (Min),A,42.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (Max),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98706
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97571
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99164
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,72.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,72.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,55.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,55.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,95.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,95.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,95.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95077
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99109
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96008
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07152
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89847
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95837
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,145.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,146.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,138.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,138.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,171.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,175.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97516
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99106
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96463
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (Min),A,51.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (Max),A,51.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (Min),A,47.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (Max),A,47.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (Min),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (Max),A,40.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9899
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97198
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98923
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,80.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,80.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,80.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,58.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,58.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,83.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,84.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,84.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97559
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.992
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99423
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,48.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,48.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,56.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,56.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-50.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08049
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88403
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93466
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,150.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,150.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,154.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,154.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,182.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,183.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97705
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99579
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96414
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (Min),A,52.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (Max),A,52.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (Min),A,71.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (Max),A,71.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (Min),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (Max),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98556
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97925
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9913
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,69.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,70.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,70.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,86.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,86.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,86.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95639
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99039
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99039
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,56.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-115.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.02171
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91431
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95575
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,135.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,135.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,198.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,200.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,164.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,165.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98029
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97256
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9469
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (Min),A,47.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (Max),A,47.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (Min),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (Max),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (Min),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (Max),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
