Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99014
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98614
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99475
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,78.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,78.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,88.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,89.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,89.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,110.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,110.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,110.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98413
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97409
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98709
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-68.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08809
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87659
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9697
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,149.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,149.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,156.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,156.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,183.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,185.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97644
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98175
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97348
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (Min),A,54.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (Max),A,54.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (Min),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (Max),A,47.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (Min),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (Max),A,51.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99353
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99054
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99188
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,103.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,103.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,103.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,96.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,105.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,99.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,85.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,85.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,85.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94305
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92569
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98547
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,40.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-66.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02785
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91946
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95209
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,169.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,169.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,163.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,172.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,175.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,180.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98868
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98212
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97403
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (Min),A,80.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (Max),A,81.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (Min),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (Max),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (Min),A,46.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (Max),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99689
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96429
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99469
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,41.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,169.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,170.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,170.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,57.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,57.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,98.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,99.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,99.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99414
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91629
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94427
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.43148
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88174
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95126
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,289.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,289.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,115.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,115.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,174.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,174.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98251
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97357
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98099
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (Min),A,70.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (Max),A,70.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (Min),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (Max),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (Min),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (Max),A,58.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99365
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94556
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99408
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,102.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,102.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,102.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,45.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,113.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,122.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,115.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95239
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93213
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95587
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
