Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15471
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90085
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96414
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,184.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,185.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,92.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,103.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,205.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,213.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98273
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9884
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99121
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (Min),A,69.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (Max),A,70.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (Min),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (Max),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (Min),A,69.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (Max),A,70.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99222
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9765
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9935
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,92.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,93.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,92.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,66.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,66.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,88.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,88.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,88.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92987
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91067
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99075
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,58.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,58.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08684
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.42391
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92795
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,171.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,172.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,124.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,126.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,217.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,218.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96081
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99545
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9816
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (Min),A,42.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (Max),A,42.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (Min),A,64.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (Max),A,64.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (Min),A,49.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (Max),A,49.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99265
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96417
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99393
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,89.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,89.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,89.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,56.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,92.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,94.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,93.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90799
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92419
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96622
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13927
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.31402
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91299
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,140.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,140.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,140.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,140.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,169.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,171.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94705
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96298
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98239
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (Min),A,38.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (Max),A,38.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (Min),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (Max),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (Min),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (Max),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97531
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95142
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9873
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,53.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,53.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,49.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,63.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,65.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98328
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97797
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95584
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-40.07
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08797
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.27605
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88095
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,113.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,113.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,108.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,108.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,145.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,147.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
