Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96594
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9808
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92575
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (Min),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (Max),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (Min),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (Max),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (Min),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (Max),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99393
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96262
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98227
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,98.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,106.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,102.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,54.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,54.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93225
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99054
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9444
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,47.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,12.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.26229
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.20949
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89444
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,146.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,154.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,138.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,139.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,105.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,105.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9837
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98108
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95288
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (Min),A,65.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (Max),A,65.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (Min),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (Max),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (Min),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (Max),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99072
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96075
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99014
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,78.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,84.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,82.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,54.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,55.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,71.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,72.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92596
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90121
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96283
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-40.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15413
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.21801
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91269
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,152.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,157.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,107.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,108.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,132.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,133.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94839
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99008
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98779
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (Min),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (Max),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (Min),A,52.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (Max),A,52.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (Min),A,62.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (Max),A,63.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98065
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96463
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98981
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,58.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,58.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,63.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,65.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88144
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90869
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88214
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-85.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,17.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.00905
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.20143
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88193
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,91.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,91.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,120.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,120.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,144.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,146.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93677
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95245
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90842
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (Min),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (Max),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (Min),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (Max),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (Min),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (Max),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98636
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9566
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99585
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,64.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,65.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,49.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,49.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,92.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,94.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,93.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88775
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90274
