Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95319
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-37.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.00279
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.23082
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9107
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,104.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,106.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,87.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,88.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,143.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,145.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9487
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98431
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94101
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (Min),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (Max),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (Min),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (Max),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (Min),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (Max),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98816
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98755
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9892
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,75.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,76.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,76.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,86.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,86.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,73.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,73.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,11.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90719
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89892
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9613
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.0883
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.25438
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9122
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,109.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,111.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,138.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,139.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,134.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,135.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94617
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98911
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98843
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (Min),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (Max),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (Min),A,41.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (Max),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (Min),A,68.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (Max),A,68.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98291
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99286
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98132
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,65.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,65.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,105.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,105.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,105.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,54.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,55.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,13.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90884
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97177
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98309
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,42.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,42.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-85.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02058
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32729
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87887
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,109.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,109.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,176.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,177.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,165.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,166.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96518
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98697
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95163
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (Min),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (Max),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (Min),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (Max),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (Min),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (Max),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97256
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97226
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98437
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,49.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,49.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,55.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,62.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,63.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89444
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91504
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94028
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-155.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.00426
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.1982
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94662
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
