Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,89.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,89.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,109.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,109.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,123.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,124.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9516
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99133
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88724
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (Min),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (Max),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (Min),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (Max),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (Min),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (Max),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99078
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95822
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98895
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,71.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,71.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,72.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,73.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9151
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98065
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97488
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-95.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,23.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.01326
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.17623
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87698
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,117.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,124.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,131.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,131.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,136.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,138.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9686
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98437
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89334
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (Min),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (Max),A,42.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (Min),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (Max),A,34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (Min),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (Max),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96677
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94189
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99164
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,52.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,42.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,85.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,86.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,86.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90509
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94968
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98178
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09819
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.24981
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88498
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,95.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,104.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,99.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,99.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,152.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,153.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97049
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95554
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.76806
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (Min),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (Max),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (Min),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (Max),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (Min),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (Max),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9772
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92261
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97656
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,49.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,55.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,44.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97928
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97626
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98254
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,44.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-78.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.43
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19203
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.2773
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90881
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,114.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,121.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,88.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,90.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,105.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,107.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90426
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96542
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.75122
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (Min),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (Max),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (Min),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (Max),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (Min),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (Max),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92969
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95856
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98489
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
