Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,76.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,88.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,88.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,80.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,82.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88452
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.80676
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.50311
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (Min),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (Max),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (Min),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (Max),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (Min),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (Max),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91479
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92511
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98373
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,53.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,54.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89087
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9834
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91757
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,40.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,40.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-94.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04985
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.13777
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94574
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,56.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,83.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,83.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,86.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,87.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-78.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9043
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94385
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.10259
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (Min),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (Max),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (Min),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (Min),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (Max),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96396
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8764
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98788
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,66.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,66.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90182
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98822
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9198
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,43.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01515
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07359
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99655
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,81.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,81.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,86.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,87.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,98.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,99.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-111.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96802
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96869
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.23131
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (Min),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (Max),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (Min),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (Max),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (Min),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (Max),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95535
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94806
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98239
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,51.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,39.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,59.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,59.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90008
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97058
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93164
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-109.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04762
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.13625
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99649
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,90.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,93.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,92.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,93.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,92.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,92.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-95.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94635
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98077
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.02245
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (Min),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (Max),A,40.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (Min),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (Max),A,31.0
