Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (Min),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (Max),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98129
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91135
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9761
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,75.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,76.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,47.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,47.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98755
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99054
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94266
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.22591
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02477
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99957
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,136.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,141.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,107.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,107.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,88.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,89.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-55.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.50613
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93866
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.72595
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (Min),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (Max),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (Min),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (Max),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (Min),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (Max),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-44.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97961
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.58352
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98056
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,65.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,61.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,61.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,14.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.18
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90707
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99527
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88998
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,61.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,62.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-111.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-135.57
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.05724
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06996
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99634
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,7.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,7.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,85.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,85.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,91.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,91.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,98.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,101.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-56.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82287
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97321
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.34682
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (Min),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (Max),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (Min),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (Max),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (Min),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (Max),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-38.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97675
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.6173
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99246
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,61.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,61.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,88.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,88.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,88.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,16.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91293
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98727
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89709
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-73.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.01888
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.11455
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99634
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,91.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,91.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,78.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,79.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,120.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,120.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-113.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81173
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90637
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.19179
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (Min),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (Max),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (Min),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (Max),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (Min),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (Max),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-33.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9744
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.70617
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98959
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,59.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,60.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,70.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,78.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,76.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98935
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99072
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93054
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,47.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,25.75
