Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-57.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-44.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15074
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.14311
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99646
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,7.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,105.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,105.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,77.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,77.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,103.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,110.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96622
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97293
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.66558
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (Min),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (Max),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (Min),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (Max),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (Min),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (Max),A,14.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97314
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97186
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99536
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,52.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,52.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,52.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,111.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,112.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,111.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91971
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99576
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93732
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,68.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,68.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-145.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-60.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.04924
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01619
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99658
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,7.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,95.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,95.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,138.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,141.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,153.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,154.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-62.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-77.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92114
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.42577
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.1107
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (Min),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (Max),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (Min),A,5.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (Max),A,6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (Min),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (Max),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98337
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88061
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98813
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,65.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,65.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,18.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88077
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98642
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89578
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-104.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13252
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.06075
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99649
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,7.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,7.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,81.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,82.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,74.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,74.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,93.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,94.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-58.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97314
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8829
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25933
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (Min),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (Max),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (Min),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (Max),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (Min),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (Max),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.43
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96249
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95752
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9758
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,49.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,30.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80911
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99493
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90951
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,65.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,66.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-97.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-53.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09657
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02629
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99567
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,79.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,79.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,123.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,124.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,81.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,81.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.69
