Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87515
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83914
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.71008
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (Min),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (Max),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (Min),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (Max),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (Min),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (Max),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97943
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93912
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97726
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,40.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,52.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,19.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87301
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99457
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90152
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,64.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,65.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-65.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.0501
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01869
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99561
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,70.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,72.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,108.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,108.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,90.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,91.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-48.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89194
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.42858
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98843
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (Min),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (Max),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (Min),A,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (Max),A,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (Min),A,69.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (Max),A,69.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-54.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95615
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3778
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98282
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,57.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,57.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91421
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98682
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9075
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-84.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,3.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.03944
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.09505
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99582
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,62.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,62.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,50.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,151.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,151.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86236
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.69375
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89682
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (Min),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (Max),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (Min),A,5.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (Max),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (Min),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (Max),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96139
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90582
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98276
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,54.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,55.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90085
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99118
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91147
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,50.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,51.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-39.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-81.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,3.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.0576
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.03148
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99585
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,64.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,64.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,85.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,86.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,102.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,102.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87341
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9248
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86047
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (Min),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (Max),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (Min),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (Max),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (Min),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (Max),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97244
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93317
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99106
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,72.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,72.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.75
