Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84677
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98386
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89773
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,40.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,140.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-66.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05284
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.15779
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99567
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,65.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,66.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,86.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,87.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,116.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,116.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.73629
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91107
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98596
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (Min),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (Max),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (Min),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (Max),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (Min),A,64.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (Max),A,64.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98508
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.71377
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98822
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,58.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,72.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,72.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,72.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89813
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99045
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90671
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,53.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,53.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,115.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.07747
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00667
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99573
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,81.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,81.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,83.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,84.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,162.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,162.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97739
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94446
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.45617
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (Min),A,39.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (Max),A,40.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (Min),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (Min),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (Max),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9765
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88583
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9917
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,44.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,73.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,73.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,21.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.18
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86996
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97723
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84973
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-82.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-69.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,3.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01106
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00728
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99585
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,92.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,93.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,78.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,79.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,101.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,101.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97217
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94495
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96832
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (Min),A,43.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (Max),A,43.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (Min),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (Max),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (Min),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (Max),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95163
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88779
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99246
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,81.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,81.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,11.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9339
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95319
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95547
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-70.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01555
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05879
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99585
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
