Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,88.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,88.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,68.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,68.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,152.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,152.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9371
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97629
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.82818
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (Min),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (Max),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (Min),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (Min),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (Max),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97098
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88092
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9848
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,54.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88373
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99432
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95859
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,62.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-91.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.02611
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02229
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97885
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,77.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,78.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,110.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,110.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,104.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,105.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93173
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96945
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.67398
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (Min),A,27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (Max),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (Min),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (Max),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (Min),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (Max),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98618
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97284
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98822
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,72.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,76.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,46.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,61.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,61.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82531
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98865
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92816
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,45.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-77.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.0818
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.18694
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97861
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,107.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,111.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,110.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,112.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,100.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,100.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89306
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98923
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83368
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (Min),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (Max),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (Min),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (Max),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (Min),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (Max),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97317
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93326
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9823
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,43.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,44.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,54.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,12.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96075
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95593
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93347
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-41.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-75.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.06505
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.18096
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9798
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,82.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,83.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,79.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,79.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,101.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,101.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77377
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99319
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98877
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (Min),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (Max),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (Min),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (Max),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (Min),A,65.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (Max),A,66.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.43
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96027
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.28023
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97803
