Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,52.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.43
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96942
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92502
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91714
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-166.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.18315
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.19823
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97845
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,71.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,71.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,62.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,62.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,147.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,147.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93017
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95679
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99283
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (Min),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (Max),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (Min),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (Max),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (Min),A,83.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (Max),A,84.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97885
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98318
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98141
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,50.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,53.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90152
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96933
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88803
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-92.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-58.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.02672
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.13845
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97867
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,91.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,95.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,106.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,109.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,164.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,165.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91913
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92828
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97726
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (Min),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (Max),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (Min),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (Max),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (Min),A,45.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (Max),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97809
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98541
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98575
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,55.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,64.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,65.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,61.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91638
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98932
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95285
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,42.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.18
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.00871
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05025
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97852
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,87.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,92.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,121.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,122.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,141.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,142.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91763
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9472
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98694
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (Min),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (Max),A,27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (Min),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (Max),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (Min),A,58.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (Max),A,58.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95154
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97491
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98059
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,56.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,58.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,50.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98721
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9791
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93558
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-95.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-55.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.0443
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.21965
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97794
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
