Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,89.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,89.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,102.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,102.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,137.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,137.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97269
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97604
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.73626
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (Min),A,45.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (Max),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (Min),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (Max),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (Min),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (Max),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9725
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97144
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97635
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,48.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,51.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96945
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98926
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92471
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-90.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-57.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08333
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.09297
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97708
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,107.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,107.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,125.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,125.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,91.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,92.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95349
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97723
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94397
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (Min),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (Max),A,36.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (Min),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (Max),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (Min),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (Max),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93747
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96121
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98285
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,51.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,56.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,57.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97571
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99341
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91412
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,53.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,53.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-113.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-85.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.05376
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03511
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97586
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,85.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,85.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,129.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,136.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,114.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,115.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95886
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95883
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88644
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (Min),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (Max),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (Min),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (Max),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (Min),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (Max),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96725
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91742
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99094
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,40.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,41.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,77.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,78.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90393
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98355
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97781
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,40.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-59.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-66.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.00664
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.12902
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97537
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,87.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,88.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,93.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,93.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,143.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,146.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96567
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98791
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96539
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (Min),A,40.75
