Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (Max),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (Min),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (Max),A,39.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (Min),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (Max),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94714
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96985
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98929
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,56.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,76.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,76.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,14.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90369
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9566
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97647
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-115.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-54.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.04143
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.12129
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97638
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,83.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,89.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,116.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,117.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,151.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,152.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98996
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97494
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98505
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (Min),A,81.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (Max),A,81.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (Min),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (Max),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (Min),A,58.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (Max),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99155
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96341
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9873
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,71.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,72.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,71.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,50.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,51.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,74.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,78.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,75.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87546
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9913
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93375
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,47.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,47.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-84.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-79.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.00316
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02779
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97494
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,160.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,160.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,124.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,125.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,164.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,168.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97134
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99252
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94601
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (Min),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (Max),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (Min),A,41.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (Max),A,42.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (Min),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (Max),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98068
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90454
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98859
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,50.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,51.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,70.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,75.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95795
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99588
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93503
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,83.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,84.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-83.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.01549
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04619
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97382
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,110.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,110.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,153.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,153.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,127.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,132.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93564
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9801
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.879
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (Min),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (Max),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (Min),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (Max),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (Min),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (Max),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98233
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93533
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98608
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,47.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,57.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,57.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.43
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95337
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95254
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90011
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,20.62
