Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-88.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-45.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04274
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.04939
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97302
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,91.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,92.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,76.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,80.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,101.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,102.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9729
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95218
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95587
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (Min),A,48.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (Max),A,48.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (Min),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (Max),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (Min),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (Max),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92569
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98587
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98468
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,76.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,77.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,56.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91073
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99762
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91366
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,79.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,79.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-123.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-79.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.14351
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05953
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97363
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,82.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,82.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,178.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,178.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,114.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,115.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98312
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99731
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96765
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (Min),A,54.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (Max),A,54.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (Min),A,65.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (Max),A,65.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (Min),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (Max),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95285
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97406
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98016
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,55.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,56.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,49.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86862
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95792
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92398
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-123.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-56.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.18984
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.10088
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97351
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,96.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,96.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,141.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,142.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,111.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,112.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96973
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99307
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95459
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (Min),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (Max),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (Min),A,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (Max),A,45.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (Min),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (Max),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95349
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97559
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98834
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,58.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,58.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,68.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,68.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98489
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99176
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96271
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,48.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,48.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,7.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.05794
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0316
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98856
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,96.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,96.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,151.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,151.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,138.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,138.88
