Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9678
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99173
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95007
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (Min),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (Max),A,41.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (Min),A,42.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (Max),A,42.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (Min),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (Max),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96591
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96097
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9967
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,125.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,125.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,125.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98129
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99689
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97317
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-157.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-42.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,24.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.16857
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.13222
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90307
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,88.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,99.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,159.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,160.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,186.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,186.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93738
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98898
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93484
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (Min),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (Max),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (Min),A,39.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (Max),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (Min),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (Max),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97922
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97629
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9938
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,45.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,60.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,60.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,78.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,79.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,78.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90396
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99103
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95154
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-134.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-64.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.1321
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.25283
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89291
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,77.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,84.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,149.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,149.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,126.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,127.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98376
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97095
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97772
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (Min),A,57.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (Max),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (Min),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (Max),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (Min),A,46.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (Max),A,46.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97766
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97238
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98593
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,42.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,42.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,53.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,54.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,54.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92294
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99506
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92261
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,62.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,62.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-69.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02852
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.14372
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8786
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,109.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,109.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,137.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,138.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,117.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,117.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97086
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9906
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9621
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (Min),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (Max),A,42.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (Min),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (Max),A,40.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (Min),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (Max),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96265
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95053
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96735
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,41.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
