Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97897
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99341
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92175
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,57.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,22.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14192
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.11025
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84118
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,98.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,98.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,136.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,137.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,96.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,96.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95181
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98407
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96213
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (Min),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (Max),A,33.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (Min),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (Max),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (Min),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (Max),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93808
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98669
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97134
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,72.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,72.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,50.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,50.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9393
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99347
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9086
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,52.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,52.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-106.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.12676
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79904
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95865
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,72.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,73.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,161.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,161.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,103.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,103.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89374
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99127
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96265
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (Min),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (Max),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (Min),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (Max),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (Min),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (Max),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97754
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96197
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97443
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,44.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,47.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92801
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99176
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96905
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,55.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,55.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-73.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.00139
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8688
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96564
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,78.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,78.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,148.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,148.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,114.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,114.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91662
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9863
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97824
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (Min),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (Max),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (Min),A,38.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (Max),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (Min),A,40.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (Max),A,40.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98065
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93301
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99518
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,91.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,91.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,91.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91052
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99402
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98291
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,52.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-130.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.07204
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89349
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95456
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
