Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,92.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,92.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,124.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,124.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,163.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,163.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97372
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98764
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94406
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (Min),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (Max),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (Min),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (Max),A,39.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (Min),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (Max),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95492
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.965
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98184
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,33.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,48.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,49.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,49.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93317
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99191
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9808
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-94.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04012
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84836
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95532
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,89.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,90.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,136.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,136.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,106.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,106.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9241
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98657
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97842
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (Min),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (Max),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (Min),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (Max),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (Min),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (Max),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9776
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96686
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,85.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,86.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,86.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,38.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,11.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91803
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99225
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93698
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,47.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,47.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-69.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04204
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85425
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.957
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,119.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,119.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,130.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,130.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,85.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,92.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90802
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97839
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96701
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (Min),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (Max),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (Min),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (Max),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (Min),A,38.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (Max),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93271
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.936
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97995
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,48.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,52.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93097
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99112
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92251
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05165
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87283
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95694
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,60.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,101.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,102.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,105.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,108.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93149
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98102
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95718
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (Min),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (Max),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (Min),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (Max),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (Min),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (Max),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
