Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (Min),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (Max),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (Min),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (Max),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (Min),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (Max),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95935
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89957
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97067
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,39.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,11.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93527
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9906
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91513
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.05241
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83557
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94424
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,78.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,79.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,70.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,70.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,61.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,61.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91479
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92178
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83523
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (Min),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (Max),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (Min),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (Max),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (Min),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (Max),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97708
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90616
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99078
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,47.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,55.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,55.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92392
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99216
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91897
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,40.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-89.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02046
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7659
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93274
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,81.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,81.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,73.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,73.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,84.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,85.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90872
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93616
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88522
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (Min),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (Max),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (Min),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (Max),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (Min),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (Max),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98148
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89117
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9779
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,52.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93613
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99011
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8681
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17916
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.67745
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93759
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,87.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,87.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,70.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,70.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,70.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,70.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93655
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87027
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91919
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (Min),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (Max),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (Min),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (Max),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (Min),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (Max),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.57
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-30.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9256
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.78003
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98505
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,44.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,44.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92886
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99161
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86426
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
