Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,79.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,79.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,75.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,75.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.07
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93423
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87597
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92459
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (Min),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (Max),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (Min),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (Max),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (Min),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (Max),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97778
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.85577
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91971
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,49.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,50.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92709
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99145
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90661
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-50.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-37.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11955
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63635
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93274
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,84.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,84.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,63.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,63.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,56.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.18
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92071
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84884
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92181
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (Min),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (Max),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (Min),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (Max),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (Min),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (Max),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99072
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89545
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96414
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,68.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,68.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,13.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91394
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99103
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.918
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10674
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.65145
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92728
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,103.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,103.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,68.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,68.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,65.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,65.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91827
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91391
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98444
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (Min),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (Max),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (Min),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (Max),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (Min),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (Max),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-26.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97842
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.83578
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9458
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,41.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98019
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99423
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95047
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,42.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,42.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-72.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02809
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63699
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93365
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,81.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,82.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,71.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,71.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,92.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,92.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90753
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88183
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96735
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (Min),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (Max),A,26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (Min),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (Max),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (Min),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (Max),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9682
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90973
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91366
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,25.25
