Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98029
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98505
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86667
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04176
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71337
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93939
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,79.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,79.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,69.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,69.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,64.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,64.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.18
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92172
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91275
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87848
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (Min),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (Max),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (Min),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (Max),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (Min),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (Max),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93417
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92758
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96457
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98553
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98437
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87228
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-47.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-40.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1769
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58853
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9238
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,70.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,70.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,71.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,71.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,64.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,64.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93527
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89828
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96637
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (Min),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (Max),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (Min),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (Max),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (Min),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (Max),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98911
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94684
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94513
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,53.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,53.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98581
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98593
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91492
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-76.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14421
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74121
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93286
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,96.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,96.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,70.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,70.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,71.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,75.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91513
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90265
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93503
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (Min),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (Max),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (Max),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (Min),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (Max),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98669
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86102
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94128
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,44.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98129
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98666
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91266
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23314
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.66043
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92645
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
