Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,84.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,84.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,64.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,64.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,65.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,65.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89706
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90729
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89776
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (Min),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (Max),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (Max),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (Min),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (Max),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98981
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89944
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9794
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,61.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99332
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98355
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92978
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2849
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.64685
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93606
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,109.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,110.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,66.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,72.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,73.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91592
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91434
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93713
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (Min),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (Max),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (Min),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (Max),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (Min),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (Max),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98941
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86065
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94055
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,60.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,60.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99463
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99704
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86288
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,60.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,60.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20287
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.68685
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93753
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,110.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,110.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,90.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,91.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,65.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,65.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93283
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92663
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98001
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (Min),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (Max),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (Min),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (Max),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (Min),A,49.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (Max),A,49.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-25.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98062
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.85583
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9534
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,52.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,53.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99423
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9863
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83786
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.57
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.22762
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72436
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93536
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,104.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,104.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,66.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,66.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,88.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,88.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91772
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89401
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9888
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (Min),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (Max),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (Min),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (Max),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (Min),A,66.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (Max),A,66.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.69
