Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98465
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.79519
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9686
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,58.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,58.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99573
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98599
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85916
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.30687
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.68002
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92761
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,120.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,120.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,63.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,63.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,109.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,109.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89786
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90878
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.983
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (Min),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (Max),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (Min),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (Max),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (Min),A,61.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (Max),A,61.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9725
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.76403
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96744
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,50.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,51.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99747
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97974
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92148
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-46.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11794
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63104
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93079
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,113.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,113.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,60.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,60.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,105.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,105.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92163
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92712
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99359
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (Min),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (Max),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (Min),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (Max),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (Min),A,97.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (Max),A,97.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98886
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87256
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9581
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,57.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99762
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98022
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94427
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1361
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72576
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94055
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,120.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,120.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,69.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,69.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,139.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,140.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.43
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92743
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89453
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98184
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (Min),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (Max),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (Max),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (Min),A,55.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (Max),A,55.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97705
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84195
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94858
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,46.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99698
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99268
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93478
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,36.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,36.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,48.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
