Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15096
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.6007
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93237
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,110.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,110.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,76.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,76.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,95.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,95.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93231
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92169
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98071
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (Min),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (Max),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (Min),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (Max),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (Min),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (Max),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98727
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90759
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94409
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,63.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,63.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99673
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98651
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89618
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-79.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21547
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.69555
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93606
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,127.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,127.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,70.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,97.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,98.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93146
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88946
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9856
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (Min),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (Max),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (Min),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (Max),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (Min),A,63.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (Max),A,63.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98157
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89291
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95828
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,51.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,51.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99695
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9097
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,36.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,36.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.57
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.26757
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72787
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93045
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,117.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,118.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,71.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,71.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,106.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,106.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92178
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88418
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97595
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (Min),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (Max),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (Min),A,54.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (Max),A,54.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-23.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98373
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86618
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95004
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,57.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,57.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99716
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86389
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97247
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,56.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17372
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.68811
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93161
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,123.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,123.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,102.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,103.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
