Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91528
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86465
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98087
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (Min),A,27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (Max),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (Min),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (Max),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (Min),A,51.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (Max),A,53.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97937
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91553
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93698
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99704
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91843
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98044
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.28493
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77115
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93951
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,116.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,116.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,50.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,51.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,99.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,101.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.914
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90436
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98633
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (Min),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (Max),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (Min),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (Max),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (Min),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (Max),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98566
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9061
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94385
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99591
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97733
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94079
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-61.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13527
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73117
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93484
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,116.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,116.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,62.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,96.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,96.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92923
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91009
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98727
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (Min),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (Max),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (Min),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (Max),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (Min),A,67.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (Max),A,67.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99133
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90683
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95663
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,59.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,59.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99692
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97711
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94827
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.22216
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71023
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93091
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,124.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,125.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,62.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,62.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,111.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,121.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86029
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88486
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98383
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (Min),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (Max),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (Min),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (Max),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (Min),A,60.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (Max),A,60.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98596
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89477
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95026
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,53.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,53.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99734
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99084
