Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9266
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-107.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04735
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.62881
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9364
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,108.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,108.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,71.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,71.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,101.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,101.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84863
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.82895
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96133
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (Min),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (Max),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (Min),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (Max),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (Min),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (Max),A,36.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98807
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89276
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92441
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,55.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,55.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99741
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98758
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91583
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-36.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15181
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.64208
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92956
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,110.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,111.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,65.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,65.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,76.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,76.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.18
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80523
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84118
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95004
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (Min),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (Min),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (Max),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (Min),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (Max),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98352
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90259
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95355
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,53.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,53.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99667
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99332
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.863
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,42.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-58.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23287
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70636
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93588
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,107.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,107.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,76.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,76.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,75.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,75.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.43
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80139
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93036
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9267
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (Min),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (Min),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (Max),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (Min),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (Max),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98795
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94772
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97559
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,54.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,54.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99731
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8757
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92151
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,38.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,40.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.29183
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.65139
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92956
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
