Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,108.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,109.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,55.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,56.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,80.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,81.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8247
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88293
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95142
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (Min),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (Max),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (Min),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (Max),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (Min),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (Max),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98502
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93161
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9256
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,52.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99722
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8818
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9147
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.28005
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72064
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93115
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,108.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,108.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,56.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,56.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,69.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86053
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89068
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97214
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (Min),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (Max),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (Min),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (Max),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (Min),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (Max),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98529
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92691
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96207
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,54.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,54.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99741
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91891
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91498
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,27.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.22914
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7912
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95187
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,112.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,117.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,60.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,83.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,83.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87643
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89725
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97195
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (Min),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (Min),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (Max),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (Min),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (Max),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96326
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92667
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95331
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92667
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85495
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95834
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,172.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.14537
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82153
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94861
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,63.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,55.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,56.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,91.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,92.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89508
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93051
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94589
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (Min),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (Max),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (Min),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (Max),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (Min),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (Max),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-23.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9473
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87475
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92981
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
