Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97784
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86651
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97473
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-104.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09963
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7435
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92782
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,59.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,60.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,47.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,51.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,75.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,76.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88379
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94272
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94199
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (Min),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (Max),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (Min),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (Max),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (Min),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (Max),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,2.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96649
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84921
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93585
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,11.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9393
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94006
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96008
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.03508
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77707
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92157
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,63.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,63.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,78.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,78.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8735
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90762
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88635
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (Min),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (Max),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (Min),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (Max),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (Min),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (Max),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93738
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90576
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9476
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98233
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9819
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96039
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-38.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07579
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77005
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92258
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,62.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,66.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,67.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89148
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93027
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.78293
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (Min),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (Max),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (Min),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (Max),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (Min),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (Max),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97372
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.85187
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94937
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,44.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.43
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91678
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96347
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9584
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-134.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.03273
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78015
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92337
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
