Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,76.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,76.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,57.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,65.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,65.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91986
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9274
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85943
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (Min),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (Max),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (Min),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (Max),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (Min),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (Max),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98087
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95422
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96768
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,39.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,45.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92483
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97662
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94086
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,172.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09575
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80868
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98035
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,73.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,73.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,84.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,84.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,72.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,72.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97787
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95019
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8923
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (Min),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (Max),A,44.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (Min),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (Max),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (Min),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (Max),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97806
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96469
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94208
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,39.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,48.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93753
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91336
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9201
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14449
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82858
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92517
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,90.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,93.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,79.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,79.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,61.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95267
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95932
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8981
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (Min),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (Max),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (Min),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (Max),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (Min),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (Max),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98105
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98715
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93564
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,77.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,78.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94391
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93732
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90021
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-71.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07955
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80932
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92938
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,83.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,84.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,110.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,111.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,58.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,58.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96558
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9361
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83108
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (Min),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (Max),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (Min),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (Max),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.62
