Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (Min),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (Max),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96548
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96988
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95682
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,52.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95831
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93451
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95145
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-82.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.03972
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82184
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92462
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,82.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,82.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,83.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,83.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,69.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,69.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95532
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96439
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84076
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (Min),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (Max),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (Min),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (Max),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (Min),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98706
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95935
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96924
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,66.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,40.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96844
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98196
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98758
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12306
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78939
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92663
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,112.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,112.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,86.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,87.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,89.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,89.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.07
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94467
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95312
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84329
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (Min),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (Max),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (Min),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (Max),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (Min),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (Max),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99353
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9667
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93927
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,87.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,87.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,87.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99454
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88077
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98474
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.34191
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83224
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92544
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,150.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,150.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,78.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,79.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,80.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,80.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94296
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95865
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86935
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (Min),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (Max),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (Min),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (Max),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (Min),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (Max),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96008
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87552
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96023
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95764
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9205
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9523
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
