Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-87.57
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08101
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8002
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92377
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,80.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,80.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,61.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,61.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,74.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,76.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89975
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95785
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9357
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (Min),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (Max),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (Min),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (Max),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (Min),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (Max),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.68
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94076
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86487
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98288
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,47.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.987
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96786
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95325
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-54.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.03447
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82821
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92361
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,85.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,86.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,76.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,77.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,98.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,98.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91919
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94098
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99194
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (Min),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (Max),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (Min),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (Max),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (Min),A,67.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (Max),A,67.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.43
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9382
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94965
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9613
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,42.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,42.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98907
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97794
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99365
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,52.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-116.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.00032
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82083
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92941
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,84.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,85.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,92.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,93.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,157.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,157.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91852
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94232
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99088
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (Min),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (Max),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (Min),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (Max),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (Min),A,67.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (Max),A,68.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92807
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87475
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97281
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98865
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98044
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95868
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,153.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01262
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86175
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94266
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,87.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,87.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,81.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,81.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,143.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,144.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
