Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92428
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9574
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99219
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (Min),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (Max),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (Min),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (Max),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (Min),A,68.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (Max),A,68.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96857
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91791
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94992
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95999
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94543
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95572
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05834
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88495
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98895
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,88.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,88.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,79.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,79.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,129.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,129.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92126
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95456
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91821
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (Min),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (Max),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (Min),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (Min),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (Max),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93979
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91235
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9577
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98593
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98209
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94968
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,40.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-89.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.07
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17229
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88177
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97183
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,84.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,84.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,102.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,102.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,90.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,90.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96783
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92908
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92712
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (Min),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (Max),A,43.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (Min),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (Max),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (Min),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (Max),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97372
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93655
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98221
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,55.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,55.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96527
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98956
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96426
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-61.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17592
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87805
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9675
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,106.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,107.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,106.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,107.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,118.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,118.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92166
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94745
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90973
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (Min),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (Max),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (Min),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (Max),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (Min),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (Max),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93368
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92804
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98166
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,52.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,52.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
