Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98627
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96139
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96686
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-39.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.06084
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86395
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97174
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,85.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,86.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,82.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,83.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,116.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,116.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91928
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95096
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97409
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (Min),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (Max),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (Min),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (Max),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (Min),A,49.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (Max),A,49.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96851
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9451
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95544
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,43.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9577
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96512
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97433
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,14.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,52.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01317
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90399
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97449
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,87.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,88.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,88.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,90.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,122.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,124.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91632
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97882
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96893
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (Min),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (Max),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (Min),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (Max),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (Min),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (Max),A,41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97729
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94046
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93188
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,57.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,57.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,41.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98453
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96463
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98807
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,44.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-68.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.06978
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87866
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9678
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,106.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,106.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,96.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,97.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,119.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,120.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92514
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97906
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94504
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (Min),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (Max),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (Min),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (Max),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (Min),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (Max),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98398
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96158
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93115
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,57.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98553
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96506
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98831
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14275
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88916
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97086
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
