Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,113.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,113.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,108.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,109.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,110.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,110.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96033
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97449
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96258
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (Min),A,42.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (Max),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (Min),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (Max),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (Min),A,34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (Max),A,34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9906
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98148
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97308
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,83.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,83.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,83.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,79.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,79.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,79.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,44.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98297
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98889
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9689
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,47.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-40.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.33367
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88208
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96774
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,149.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,150.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,152.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,153.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,114.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,115.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93121
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97031
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93356
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (Min),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (Max),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (Min),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (Max),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (Min),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (Max),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98544
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98248
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98444
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,68.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,68.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,81.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,82.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,58.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,58.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96274
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96979
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97778
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-62.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09929
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9071
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96973
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,118.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,120.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,133.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,134.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,126.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,126.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97095
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95547
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9469
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (Min),A,50.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (Max),A,50.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (Min),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (Max),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (Min),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (Max),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97015
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96292
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98587
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,49.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,61.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,61.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99158
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99182
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90835
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,51.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-57.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16973
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81753
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97299
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,133.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,133.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,122.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,123.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,112.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,112.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9509
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98651
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95001
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (Min),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (Max),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (Min),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (Max),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (Min),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (Max),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9816
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97089
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9801
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
