Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,150.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,150.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,92.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,93.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,132.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,132.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98596
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98483
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85635
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (Min),A,63.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (Max),A,63.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (Min),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (Max),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (Min),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (Max),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,4.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98428
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96594
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95938
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,65.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,65.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,50.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,51.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,40.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,40.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98523
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97858
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97061
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12184
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91525
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97031
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,150.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,150.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,119.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,120.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,97.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,98.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97925
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95343
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90826
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (Min),A,44.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (Max),A,44.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (Min),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (Max),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (Min),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (Max),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99026
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94595
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97742
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,87.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,87.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,87.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,41.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,53.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,53.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98553
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96631
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97241
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.29229
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88183
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97427
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,155.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,155.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,89.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,89.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,113.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,113.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99017
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9631
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85458
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (Min),A,82.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (Max),A,82.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (Min),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (Max),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (Min),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (Max),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99411
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94897
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99036
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,106.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,111.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,109.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,52.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,84.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,85.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,85.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96683
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97824
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89804
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,39.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2958
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86423
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9794
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,204.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,209.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,106.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,118.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,131.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,131.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98972
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96463
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84555
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (Min),A,70.88
