Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,86.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.25035
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9075
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94595
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,203.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,203.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,188.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,189.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,150.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,151.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9776
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99158
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95914
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (Min),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (Max),A,50.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (Min),A,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (Max),A,54.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (Min),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (Max),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98929
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97839
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98352
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,68.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,68.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,68.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,63.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,63.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,62.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,62.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9884
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98129
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98477
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,48.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,49.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08693
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83877
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94308
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,144.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,152.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,143.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,152.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,147.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,150.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98944
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99631
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98779
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (Min),A,81.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (Max),A,81.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (Min),A,75.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (Max),A,75.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (Min),A,57.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (Max),A,59.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98978
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98477
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.979
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,80.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,80.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,80.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,76.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,77.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,76.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,53.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,53.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98788
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98196
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97269
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-93.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13683
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88251
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98312
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,184.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,187.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,184.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,185.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,152.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,154.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98065
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97537
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94034
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (Min),A,73.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (Max),A,73.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (Min),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (Max),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (Min),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (Max),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98807
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98251
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98511
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,70.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,71.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,74.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,75.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,57.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,58.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99896
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99185
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98456
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,79.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,79.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,47.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,43.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.50372
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87601
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94412
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,222.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,223.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,152.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,152.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,135.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,135.62
