Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95261
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97162
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (Min),A,57.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (Max),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (Min),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (Max),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (Min),A,48.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (Max),A,50.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98911
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97659
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99036
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,70.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,73.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,63.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,64.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,72.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,79.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92432
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99506
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98306
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,66.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,76.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,47.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,47.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01012
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9068
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9577
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,140.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,143.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,152.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,162.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,173.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,178.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97446
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97998
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9848
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (Min),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (Max),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (Min),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (Max),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (Min),A,57.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (Max),A,59.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98907
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96298
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99515
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,91.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,91.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,91.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,98.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,98.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,98.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98096
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99319
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96255
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,59.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-59.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12636
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88968
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96576
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,157.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,158.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,140.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,142.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,188.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,191.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99072
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98791
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96512
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (Min),A,68.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (Max),A,68.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (Min),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (Max),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (Min),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (Max),A,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99472
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99142
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98825
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,99.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,100.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,100.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,96.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,96.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,96.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,64.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,64.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94726
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99359
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9447
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,56.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,56.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-57.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21611
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89294
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96374
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,180.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,181.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,186.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,186.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,134.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,136.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96252
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99713
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92172
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (Min),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (Max),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (Min),A,79.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (Max),A,79.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (Min),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (Max),A,26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98184
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98145
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98761
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,59.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,59.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,76.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,76.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,76.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,62.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
