Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99075
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98779
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88983
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,58.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,59.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-82.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10237
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89908
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96796
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,131.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,132.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,214.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,215.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,107.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,109.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95776
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95068
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93841
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (Min),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (Max),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (Min),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (Max),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (Min),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (Max),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99069
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9888
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98489
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,68.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,68.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,84.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,85.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,85.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,47.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,54.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97861
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99136
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85647
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,55.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,55.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-71.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-64.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07326
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.12547
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.55764
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,126.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,126.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,159.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,160.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,91.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,98.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9801
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98108
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94818
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (Min),A,48.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (Max),A,48.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (Min),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (Max),A,34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (Min),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (Max),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99527
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98752
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98831
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,114.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,115.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,115.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,84.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,91.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,88.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,58.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,58.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93686
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99356
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85977
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,60.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,60.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-75.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-82.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16542
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.1357
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91214
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,172.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,172.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,178.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,185.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,99.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,100.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98404
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99274
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95517
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (Min),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (Max),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (Min),A,49.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (Max),A,49.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (Min),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (Max),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9888
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97379
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98428
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,65.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,65.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,61.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,50.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93976
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99368
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96591
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,54.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-69.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05077
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.15727
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92609
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
