Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,131.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,131.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,165.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,165.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,109.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,109.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88916
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9863
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98666
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (Min),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (Max),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (Min),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (Max),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (Min),A,58.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (Max),A,58.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98392
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89804
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99197
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,51.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,51.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,33.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,33.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,70.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,70.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97571
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99091
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94443
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,44.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,44.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-88.07
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.03798
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.2238
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93988
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,91.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,93.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,112.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,112.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,154.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,155.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88446
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93466
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92575
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (Min),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (Max),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (Min),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (Max),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (Min),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (Max),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97153
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94446
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99078
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,45.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,67.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,67.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93573
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97943
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95435
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-75.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.05879
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.09419
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92956
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,80.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,80.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,91.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,92.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,120.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,120.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90198
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93426
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96692
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (Min),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (Max),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (Min),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (Max),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (Min),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (Max),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99133
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97244
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98511
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,77.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,77.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,77.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,58.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,58.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.931
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98898
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8988
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,38.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-91.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.0316
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.21694
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9259
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,108.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,108.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,113.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,113.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,106.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,106.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91812
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91272
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95007
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (Min),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (Max),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (Min),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (Max),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (Min),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (Max),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
