Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99091
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95306
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97772
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,64.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,64.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,42.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98401
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99472
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85165
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,71.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,71.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-64.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-67.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,8.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08705
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07295
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96332
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,109.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,109.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,127.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,127.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,86.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,90.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9021
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9808
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95554
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (Min),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (Max),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (Min),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (Max),A,27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (Min),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (Max),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.978
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98355
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98926
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,44.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,44.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,65.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,66.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,53.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,53.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92273
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98636
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9856
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-65.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,63.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.04778
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.28695
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96728
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,76.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,76.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,131.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,131.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,135.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,135.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.07
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9407
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93378
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94644
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (Min),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (Max),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (Min),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (Max),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (Min),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (Max),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98901
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97598
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98105
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,65.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,65.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,59.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,40.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,41.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,15.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90573
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9386
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92349
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-66.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-53.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10933
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.23873
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96802
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,102.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,103.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,91.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,91.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,95.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,96.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.927
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98157
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94354
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (Min),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (Max),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (Min),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (Max),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (Min),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (Max),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98062
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9642
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99161
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,55.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,55.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,57.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,17.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90192
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94394
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8468
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-91.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-145.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02229
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.14574
