Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94662
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,87.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,87.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,102.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,102.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,101.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,102.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96582
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98703
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95352
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (Min),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (Max),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (Min),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (Max),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (Min),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (Max),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98981
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94247
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98102
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,61.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,61.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,42.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,40.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,40.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91208
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92587
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87521
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.57
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.18172
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.14815
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9028
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,108.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,108.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,89.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,89.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,90.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,90.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91547
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98795
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87091
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (Min),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (Max),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (Min),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (Max),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (Min),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98077
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9509
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98956
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,42.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,44.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,58.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92044
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90164
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94693
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-58.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05476
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.17482
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84347
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,77.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,79.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,90.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,91.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,105.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,105.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94607
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98547
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85519
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (Min),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (Max),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (Min),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (Max),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (Min),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (Max),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99127
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97192
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98242
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,66.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,53.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,53.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,47.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,47.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91794
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91122
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81604
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-91.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-40.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04283
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.26284
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86175
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,106.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,106.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,101.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,101.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,82.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,82.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85995
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98755
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93735
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
