Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-92.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-40.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21389
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.12898
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9585
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,4.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,4.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,122.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,122.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,100.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,101.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,128.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,128.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94607
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98541
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87311
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (Min),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (Max),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (Min),A,34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (Max),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (Min),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (Max),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94852
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93024
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98456
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,50.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,50.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,18.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92511
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98538
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82214
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-125.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-46.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.04469
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.25994
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95709
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,4.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,4.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,74.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,79.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,107.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,108.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,87.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,87.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92496
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96567
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81314
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (Min),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (Max),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (Min),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (Min),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95297
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93185
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99255
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,39.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,40.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,72.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,72.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97571
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99112
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78851
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-94.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-61.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05483
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.11876
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91565
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,75.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,76.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,106.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,107.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,105.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,105.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89514
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97613
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.75573
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (Min),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (Max),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (Min),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (Max),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (Min),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (Max),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97757
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96536
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98352
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,51.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,53.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,54.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86508
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99155
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84576
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,48.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,48.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-98.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-74.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.07866
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00572
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91687
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,73.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,73.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,128.0
