Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,128.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,85.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,86.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89258
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94974
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.71939
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (Min),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (Max),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (Min),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (Max),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (Min),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (Max),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98254
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94632
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98663
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,57.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,58.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,40.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,56.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9791
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98553
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95218
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-60.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-42.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10033
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.06123
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94318
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,5.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,95.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,96.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,95.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,95.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,96.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,96.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89984
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92706
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.65231
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (Min),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (Max),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (Min),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (Min),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (Max),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98474
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95492
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99451
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,44.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,84.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,85.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,84.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90469
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9733
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86218
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-120.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-44.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04466
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07091
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90863
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,76.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,79.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,89.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,89.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,113.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,114.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99026
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95422
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87619
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (Min),A,71.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (Max),A,72.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (Min),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (Max),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (Min),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (Max),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98691
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97272
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98419
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,67.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,67.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,59.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,59.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,49.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98141
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98752
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82312
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-55.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23717
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.16088
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89767
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,7.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,154.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,155.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,119.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,119.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,86.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,87.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96933
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98233
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.75851
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (Min),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (Max),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (Min),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (Max),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (Min),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (Max),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97845
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97409
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9874
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.88
