Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,70.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,70.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93271
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98801
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94495
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-125.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.15862
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.19826
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91263
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,88.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,88.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,138.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,138.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,114.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,114.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93173
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94372
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91626
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (Min),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (Max),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (Min),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (Min),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (Max),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98383
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97348
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98791
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,55.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,55.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,53.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,54.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,84.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,84.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,84.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9805
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97607
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80182
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-99.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-79.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08156
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.19399
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9125
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,99.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,100.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,104.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,104.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,126.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,127.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93811
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97998
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.77557
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (Min),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (Max),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (Min),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (Max),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (Min),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (Max),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98938
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99521
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98978
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,75.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,77.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,76.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,124.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,124.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,124.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,64.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,65.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,17.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89966
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9382
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91104
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-81.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-72.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.05544
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.11528
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9165
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,110.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,121.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,169.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,170.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,102.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,102.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,11.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.43
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94302
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87021
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.70434
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (Min),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (Max),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (Min),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (Max),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (Min),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (Max),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98264
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98422
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98816
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,56.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,60.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,72.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,72.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,72.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,60.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,60.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98239
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96869
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96539
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-73.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-53.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1032
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.15746
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9498
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,5.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,5.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.75
