Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,103.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,107.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,103.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,104.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,100.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,100.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95294
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98236
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89029
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (Min),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (Max),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (Min),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (Max),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (Min),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (Max),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99228
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97018
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98584
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,63.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,63.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,53.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,55.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,58.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,58.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,12.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9288
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9812
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98138
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02708
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.29732
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91046
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,105.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,105.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,113.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,114.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,115.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,115.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97272
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98834
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.75131
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (Min),A,38.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (Max),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (Min),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (Max),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (Min),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (Max),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98083
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93323
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97604
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,54.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,54.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,48.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98379
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95813
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98642
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,39.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-85.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13878
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.24092
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91342
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,110.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,110.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,93.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,93.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,105.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,105.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98346
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98883
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85534
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (Min),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (Max),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (Min),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (Max),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (Min),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (Max),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.987
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.83465
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98285
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,67.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,67.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,47.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,47.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89749
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9241
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9422
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,23.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.109
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.24501
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91113
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,115.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,116.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,68.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,68.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,90.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,90.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9664
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98639
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.72915
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (Min),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (Max),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (Min),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (Max),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (Min),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (Max),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
