Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98666
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92926
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98761
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,55.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,56.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,53.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,53.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99109
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9798
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97156
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-56.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-52.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11833
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.28814
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91385
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,112.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,112.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,84.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,84.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,100.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,100.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9216
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.72979
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98755
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (Min),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (Max),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (Min),A,6.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (Max),A,7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (Min),A,55.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (Max),A,55.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99405
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95123
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98114
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,85.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,85.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,85.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,43.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,44.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,53.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98123
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97931
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74569
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-75.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,22.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17891
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.13655
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9122
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,131.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,131.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,74.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,74.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,123.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,124.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96738
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85669
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.82293
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (Min),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (Max),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (Min),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (Max),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (Min),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (Max),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97922
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91174
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99115
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,52.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,63.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,63.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99313
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93976
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81991
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-71.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2238
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.09203
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98071
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,109.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,114.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,58.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,58.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,95.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,98.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96939
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91083
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94562
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (Min),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (Max),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (Min),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (Max),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (Min),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (Max),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98212
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90631
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98685
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,64.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,65.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,54.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,54.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9079
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98404
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84872
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-54.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,16.44
