Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12062
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.15282
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95477
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,104.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,105.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,72.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,72.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,106.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,106.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89831
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97226
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.82666
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (Min),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (Max),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (Min),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (Max),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (Min),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (Max),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96881
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87256
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98068
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,42.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97519
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99316
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87378
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-72.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-48.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,17.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08931
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.26226
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95135
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,8.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,80.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,81.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,101.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,101.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,89.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,90.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9292
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99203
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87008
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (Min),A,26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (Max),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (Min),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (Max),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (Min),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (Max),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-31.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94998
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.73474
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98532
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,55.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,55.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93115
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97382
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80273
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-84.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-80.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01762
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.14961
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97394
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,70.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,73.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,86.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,87.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,90.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,95.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98605
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98297
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83395
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (Min),A,53.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (Max),A,54.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (Min),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (Max),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (Min),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (Max),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98065
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.85104
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98981
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,51.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,75.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,77.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,76.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99451
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99365
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72683
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,46.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,9.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23189
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05223
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97678
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,130.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,131.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,97.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,97.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,104.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,107.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
