Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-68.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.00603
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07167
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80081
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,88.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,90.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,90.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,95.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,116.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,116.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95059
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97848
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94742
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (Min),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (Max),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (Min),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (Max),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (Min),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (Max),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.84823
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9523
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99179
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,39.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,68.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,68.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90341
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9823
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80615
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-132.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-61.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.10488
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.18303
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78625
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,96.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,96.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,107.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,109.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93545
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9906
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94992
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (Min),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (Max),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (Min),A,38.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (Max),A,39.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (Min),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (Max),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93683
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92273
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97888
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,52.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,53.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97787
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96484
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76532
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-46.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-67.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16057
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.15837
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82458
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,79.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,80.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,93.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,94.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,95.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,95.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92938
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99228
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88336
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (Min),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (Max),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (Min),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (Max),A,59.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (Min),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (Max),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-27.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91238
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.80841
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98419
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96588
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98477
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80117
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-67.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.0027
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.1617
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83288
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
