Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,70.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,71.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,112.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,112.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,76.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,80.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98068
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9928
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97269
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (Min),A,59.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (Max),A,59.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (Min),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (Max),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (Min),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (Max),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.43
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92193
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95825
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98779
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,41.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,53.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,53.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97751
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96988
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91299
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-53.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05156
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0934
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81106
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,106.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,107.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,108.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,109.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,110.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,110.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93994
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9769
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96109
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (Min),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (Max),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (Min),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (Max),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (Min),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (Max),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97339
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93054
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99292
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,43.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,43.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,68.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,68.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92325
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9975
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83163
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,86.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,86.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-93.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.00789
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.15758
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79226
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,84.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,84.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,139.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,139.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,113.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,113.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85837
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92856
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.7012
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (Min),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (Max),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (Min),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (Max),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (Min),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (Max),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98495
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92892
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98248
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,58.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,46.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96988
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97494
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97995
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-48.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12712
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.16872
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.74221
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,91.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,93.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,74.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,74.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,82.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,83.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91672
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9649
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88043
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (Min),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (Max),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (Min),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (Max),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (Min),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (Max),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9791
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92187
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97397
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,43.0
