Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,126.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,127.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,91.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,91.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,95.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,95.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89722
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98843
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97382
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (Min),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (Max),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (Min),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (Max),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (Min),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (Max),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98169
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96408
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99527
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,51.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,51.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,89.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,90.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,90.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9816
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99521
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88965
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,65.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,66.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-112.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.01555
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02605
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.74533
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,89.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,90.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,143.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,143.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,138.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,139.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90332
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98444
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87567
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (Min),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (Max),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (Min),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (Max),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (Min),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (Max),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98251
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96976
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94913
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98441
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99243
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87289
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,53.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,53.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-60.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.18621
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.04076
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.69531
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,95.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,108.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,130.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,130.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,60.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87918
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97308
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97668
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (Min),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (Max),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (Min),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (Max),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (Min),A,46.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (Max),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96039
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93451
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93985
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,38.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98428
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98038
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95709
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-90.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-41.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05177
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.13957
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.68057
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,70.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,71.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,86.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,86.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,91.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,92.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88534
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96866
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97613
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (Min),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (Min),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (Max),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (Min),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (Max),A,32.38
