Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99362
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97922
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8378
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-101.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.03816
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80655
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94147
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,86.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,86.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,103.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,103.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,83.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,84.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89087
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95175
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91376
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (Min),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (Max),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (Min),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (Max),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (Min),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95908
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98947
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98221
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,67.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,67.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97913
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98901
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82672
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-94.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.03111
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82837
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93494
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,63.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,63.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,118.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,118.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,80.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,81.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90875
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94513
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94009
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (Min),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (Max),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (Min),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (Max),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (Min),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (Max),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-28.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96075
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.80853
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95459
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91983
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99136
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86065
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-56.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09474
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80432
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93442
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,61.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,61.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,66.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,66.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,65.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,65.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8262
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94461
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95865
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (Min),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (Min),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (Max),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (Min),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (Max),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9404
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.81387
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9761
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88873
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99167
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84451
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-79.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.03948
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76034
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92923
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
