Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,63.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,63.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,72.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,73.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94397
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94376
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.79895
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (Min),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (Max),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (Min),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (Max),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (Min),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (Max),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95669
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.83502
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97467
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92227
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98972
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81897
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07597
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83432
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92673
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,63.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,63.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,62.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,62.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,58.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,58.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88763
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90289
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.82333
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (Min),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (Max),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (Min),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (Max),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (Min),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (Max),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-30.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97986
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.77389
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95859
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92673
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99014
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96576
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-92.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07555
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75424
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90448
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,62.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,62.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,61.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,65.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,65.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83859
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89368
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81491
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (Min),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (Max),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (Max),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (Min),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (Max),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9762
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8312
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89108
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,11.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92432
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99255
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80804
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-70.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-38.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09404
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70773
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91391
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,60.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,60.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,68.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,68.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,46.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81518
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88156
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.7951
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (Min),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (Max),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (Min),A,8.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (Max),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (Min),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (Max),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92078
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.82104
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97165
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
