Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,14.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92773
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99066
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82238
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-99.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.08565
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7193
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91406
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,50.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,59.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,60.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,54.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85434
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93845
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86584
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (Min),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (Max),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (Min),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (Max),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (Min),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (Max),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-26.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90942
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.82153
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95102
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98508
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99518
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86236
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-83.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01946
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.61913
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90991
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,55.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,55.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,73.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,73.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85699
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95474
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (Min),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (Max),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (Min),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (Max),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (Min),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (Max),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-26.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87124
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.81884
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90115
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92761
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99326
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86789
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-89.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.00145
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.68737
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90405
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,42.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,42.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,62.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,62.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81451
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.81027
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95291
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (Min),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (Min),A,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (Max),A,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (Min),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (Max),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-26.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8309
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8255
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93921
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98541
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99078
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78543
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-74.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11141
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.69531
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90872
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
