Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,58.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,58.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,56.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,57.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86996
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.79754
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.75824
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (Min),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (Max),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (Min),A,8.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (Max),A,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (Min),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (Max),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93283
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9509
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94409
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92679
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99155
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9451
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-102.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.1787
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.68835
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90558
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,52.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,52.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85806
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90579
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8725
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (Min),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (Max),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (Min),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (Max),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (Min),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (Max),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97473
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.83468
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93219
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98575
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99051
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89346
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-106.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.00951
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.65304
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90671
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,62.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,62.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,57.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,57.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81485
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93964
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91308
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (Min),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (Max),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (Min),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (Max),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (Min),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (Max),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94549
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.73236
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91382
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93509
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98566
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86154
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-109.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.10469
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60372
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97211
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,56.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,56.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,47.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87308
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91958
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93469
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (Min),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (Max),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (Min),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (Max),A,9.75
