Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (Min),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (Max),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-28.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91067
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.80249
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95666
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98468
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98788
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86972
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-106.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.02333
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71051
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90866
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,59.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,59.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,55.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,55.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.07
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85748
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86697
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98383
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (Min),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (Max),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (Min),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (Max),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (Min),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (Max),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-30.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9852
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.78479
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92035
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,43.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90259
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99011
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88614
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,40.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,40.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-106.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01637
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.69653
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90637
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,67.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,67.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,64.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,65.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,62.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,62.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.07
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84466
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87979
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99008
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (Min),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (Max),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (Min),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (Max),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (Min),A,41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (Max),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-31.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97076
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.7843
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98001
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97967
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99026
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96616
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-107.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.11699
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75802
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90808
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,68.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,68.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,65.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,65.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,100.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,100.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83795
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91144
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99411
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (Min),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (Max),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (Min),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (Max),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (Min),A,51.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (Max),A,51.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-30.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9866
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.80304
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9346
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,44.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,44.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93307
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98352
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86404
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
