Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-121.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.02153
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70562
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91162
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,68.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,69.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,59.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,59.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,84.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,84.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83182
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9089
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99457
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (Min),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (Max),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (Min),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (Max),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (Min),A,58.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (Max),A,58.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98569
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.83893
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9501
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9935
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99417
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89041
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-105.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.03423
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.65521
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90893
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,78.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,79.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,74.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,74.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,92.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,93.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87579
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89453
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99179
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (Min),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (Max),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (Min),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (Max),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (Min),A,53.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (Max),A,54.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98306
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90542
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92627
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,43.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99231
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98782
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86065
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08849
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.68948
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91095
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,88.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,88.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,70.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,70.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,86.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,86.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86749
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88397
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99161
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (Min),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (Min),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (Max),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (Min),A,53.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (Max),A,53.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-29.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96072
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.80542
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95343
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9985
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98889
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82953
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,45.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-64.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.0703
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.62042
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90036
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,97.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,97.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,61.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,61.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,89.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,90.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
